Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,26.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,37.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,27.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,29.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,37.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,41.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,150.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,25.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,41.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,34.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,83.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,145.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,27.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,40.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,33.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,167.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,24.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,28.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,36.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,69.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,24.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,25.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,40.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,170.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,28.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,25.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,31.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,33.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,24.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
