Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,37.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,21.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,31.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,30.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,26.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,34.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,26.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,28.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,42.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,177.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,39.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,34.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,41.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,174.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,42.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,32.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,35.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,37.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,30.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,29.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,27.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,29.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,38.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,164.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,36.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,33.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,35.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,153.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
