Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,31.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,35.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,29.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,34.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,38.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,63.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,158.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,96.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,39.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,43.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,177.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,28.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,41.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,41.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,170.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,172.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,24.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,40.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,37.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,75.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,166.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,26.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,30.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,35.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,146.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,33.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,30.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,29.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,31.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,129.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
