Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,21.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,27.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,17.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,26.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,25.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,27.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,27.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,26.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,26.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,25.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,25.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,24.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,19.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,14.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,23.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,21.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,15.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,22.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,21.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,15.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,25.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
