Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,20.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,22.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,22.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,18.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,25.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,24.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,19.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,23.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,24.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,17.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,23.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,29.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,20.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,23.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,31.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,21.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,23.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,33.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,14.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,22.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,26.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,14.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,21.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,25.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
