Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,21.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,25.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,14.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,22.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,27.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,23.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,22.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,25.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,21.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,26.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,22.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,21.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,22.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,25.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,29.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,22.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,26.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,27.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,26.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
