Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,25.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,23.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,26.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,24.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,25.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,25.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,26.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,23.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,26.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,24.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,27.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,23.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,23.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,24.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,22.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,22.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,22.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,22.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,20.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,24.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,23.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,22.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,27.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
