Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,23.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,23.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,23.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,21.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,29.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,21.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,26.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,16.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,31.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,18.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,16.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,31.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,18.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,16.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,36.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,81.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,19.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,16.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,33.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,139.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,19.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,34.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
