Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,20.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,21.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,34.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,145.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,20.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,17.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,36.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,85.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,23.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,20.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,35.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,72.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,23.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,36.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,78.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,153.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,24.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,23.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,40.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,83.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,169.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,26.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,23.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,41.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,83.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,28.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,20.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,39.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,84.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,164.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,30.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,24.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,188.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
