Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,27.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,26.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,42.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,81.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,26.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,30.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,30.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,34.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,45.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,187.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,30.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,32.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,47.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,85.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,195.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,32.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,36.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,49.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,86.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,204.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,29.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,99.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,123.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,214.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,85.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,45.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,54.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,97.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,221.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,35.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,35.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,53.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,95.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,220.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
