Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,36.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,53.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,159.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,221.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,39.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,32.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,54.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,96.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,161.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,225.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,37.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,33.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,50.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,154.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,139.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,207.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,33.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,55.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,105.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,230.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,29.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,61.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,127.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,254.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,29.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,29.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,50.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,99.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,207.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,33.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,34.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,49.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,88.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,142.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,205.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,37.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,31.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,78.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,154.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,195.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.81
