Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,35.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,86.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,42.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,31.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,58.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,107.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,172.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,241.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,46.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,37.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,54.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,190.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,225.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,48.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,35.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,60.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,104.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,198.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,36.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,62.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,119.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,154.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,150.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,257.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,37.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,36.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,61.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,114.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,152.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,252.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,40.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,35.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,55.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,97.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,165.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,228.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,42.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,34.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,46.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,173.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,143.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,190.5
