Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,32.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,47.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,84.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,196.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,48.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,32.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,87.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,196.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,192.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,40.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,33.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,46.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,77.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,165.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,190.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,41.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,37.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,47.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,171.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,196.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,39.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,48.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,46.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,163.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,197.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,193.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,37.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,41.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,44.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,171.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,40.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,42.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,180.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,174.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,43.43
