Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,44.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,44.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,178.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,184.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,185.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,35.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,42.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,42.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,32.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,41.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,44.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,79.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,184.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,37.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,38.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,38.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,34.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,39.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,157.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,36.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,26.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,31.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,39.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,26.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,28.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,26.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
