Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,29.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,22.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,34.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,27.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,23.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,31.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,33.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,23.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,32.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,33.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,21.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,32.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,70.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,138.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,32.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,25.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,31.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,23.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,22.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,30.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,21.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,27.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,127.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,32.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,23.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,24.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
