Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,30.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,19.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,29.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,28.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,20.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,28.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,29.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,20.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,28.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,123.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,24.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,24.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,36.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,22.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,22.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,19.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,25.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,31.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,26.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,36.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,27.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,30.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,63.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
