Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,32.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,25.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,27.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,40.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,23.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,36.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,82.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,167.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,44.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,25.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,31.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,184.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,37.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,23.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,27.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,153.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,99.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,34.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,24.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,30.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,67.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,31.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,24.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,26.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,130.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,31.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,21.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,32.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,30.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,24.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,38.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,73.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,160.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
