Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,22.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,35.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,42.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,22.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,35.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,84.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,173.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,147.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,22.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,40.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,91.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,171.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,33.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,25.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,40.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,168.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,36.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,36.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,95.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,153.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,40.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,37.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,165.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,33.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,24.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,32.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,137.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,34.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,28.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,35.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,148.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
