Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,33.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,24.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,36.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,33.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,25.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,36.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,30.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,22.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,42.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,83.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,174.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,32.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,22.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,38.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,33.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,28.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,38.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,30.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,29.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,38.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,160.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,25.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,21.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,37.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,31.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,27.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,42.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,75.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,176.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
