Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,33.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,34.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,39.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,140.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,141.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,162.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,34.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,44.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,74.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,181.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,32.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,31.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,46.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,191.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,31.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,27.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,34.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,33.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,29.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,33.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,53.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,30.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,29.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,38.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,33.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,35.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,33.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,38.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,41.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
