Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,38.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,22.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,35.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,33.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,27.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,30.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,31.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,27.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,33.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,142.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,27.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,28.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,33.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,28.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,32.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,36.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,72.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,26.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,27.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,37.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,68.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,156.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,22.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,30.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,37.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,75.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,23.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,29.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
