Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,20.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,17.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,24.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,20.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,18.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,28.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,18.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,19.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,30.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,17.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,21.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,32.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,92.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,31.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,19.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,31.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,64.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,27.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,18.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,29.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,19.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,17.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,31.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,18.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,19.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,26.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
