Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,15.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,20.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,26.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,19.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,26.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,17.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,17.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,28.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,15.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,16.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,19.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,28.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,22.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,38.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,75.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,160.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,23.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,42.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,82.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,173.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,23.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,33.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
