Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,19.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,37.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,25.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,15.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,38.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,82.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,158.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,25.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,16.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,36.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,148.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,24.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,34.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,142.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,23.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,15.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,32.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,69.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,24.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,15.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,34.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,25.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,36.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,23.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,18.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,34.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,141.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
