Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,24.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,19.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,33.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,137.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,21.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,32.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,23.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,32.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,25.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,21.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,31.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,24.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,21.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,33.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,24.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,33.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,25.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,19.43
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,30.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,25.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,19.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,28.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
