Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,27.62
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,18.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,25.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,30.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,24.26
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,21.79
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,31.71
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,25.47
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,22.73
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,30.44
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,27.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,21.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,32.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,136.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,27.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,24.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,29.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,26.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,32.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,56.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,18.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,24.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,32.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,134.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
