Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,23.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,31.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,20.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,23.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,33.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,100.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,19.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,25.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,33.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,70.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,23.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,29.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,33.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,24.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,26.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,36.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,21.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,26.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,28.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,58.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,23.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,24.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,30.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,24.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
