Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,29.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,36.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,25.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,27.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,36.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,73.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,150.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,25.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,28.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,34.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,25.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,31.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,35.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,72.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,26.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,32.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,37.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,32.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,29.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,29.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,29.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,37.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,27.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,31.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,39.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
