Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,29.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,29.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,41.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,27.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,31.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,48.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,99.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,201.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,29.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,29.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,47.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,94.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,198.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,31.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,45.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,86.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,188.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,36.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,41.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,50.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,173.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,207.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,37.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,34.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,53.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,96.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,155.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,220.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,40.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,32.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,59.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,116.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,166.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,243.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,35.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,36.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,52.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,95.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,216.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
