Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,35.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,39.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,50.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,85.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,148.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,164.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,208.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,35.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,49.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,88.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,150.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,205.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,39.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,35.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,51.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,92.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,164.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,211.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,46.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,44.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,53.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,188.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,182.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,218.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,52.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,40.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,57.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,214.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,234.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,33.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,55.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,96.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,228.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,46.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,38.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,58.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,91.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,189.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,237.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,47.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,58.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,85.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,191.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,187.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,239.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
