Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,42.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,50.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,46.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,206.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,191.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,46.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,62.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,41.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,86.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,252.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,48.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,54.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,47.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,197.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,219.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,197.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,47.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,46.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,50.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,192.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,191.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,48.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,36.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,47.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,81.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,195.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,38.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,56.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,94.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,191.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,232.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,47.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,34.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,52.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,90.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,195.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,143.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,216.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,45.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,36.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,37.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,183.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
