Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,36.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,38.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,71.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,203.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,150.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,158.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,45.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,30.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,29.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,185.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,127.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,30.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,32.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,73.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,191.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,38.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,29.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,31.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,42.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,35.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,32.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,173.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,39.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,30.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,30.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,161.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,35.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,27.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,30.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,41.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,25.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,28.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,171.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
