Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,36.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,22.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,29.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,36.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,22.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,79.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,149.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,23.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,19.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,83.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,36.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,24.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,19.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,70.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,148.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,40.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,22.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,21.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,166.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,39.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,23.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,23.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,160.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,37.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,24.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,39.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,86.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,45.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,26.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,31.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,79.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,187.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
