Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,20.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,29.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,90.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,173.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,29.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,161.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,45.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,24.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,29.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,100.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,186.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,39.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,26.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,31.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,165.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,40.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,21.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,30.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,166.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,33.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,25.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,24.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,34.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,26.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,27.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,37.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,26.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,70.8
