Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,136.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,40.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,19.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,28.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,88.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,165.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,36.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,20.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,26.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,151.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,43.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,26.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,30.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,79.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,179.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,42.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,30.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,81.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,174.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,41.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,26.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,78.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,171.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,39.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,28.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,28.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,45.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,20.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,29.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,105.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,189.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,47.17
