Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,16.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,25.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,112.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,194.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,37.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,24.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,77.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,31.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,20.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,38.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,21.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,42.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,92.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,156.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,176.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,39.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,21.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,33.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,81.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,20.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,28.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,32.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,17.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,31.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,37.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,26.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,38.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,157.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
