Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,36.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,21.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,32.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,70.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,150.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,36.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,22.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,31.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,148.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,33.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,37.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,27.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,25.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,33.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,26.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,23.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,28.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,30.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,28.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,29.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,33.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,64.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,138.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,32.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,23.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,41.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,173.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
