Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,27.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,25.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,49.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,203.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,60.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,25.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,20.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,42.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,92.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,105.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,173.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,33.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,22.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,33.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,29.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,36.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,67.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,28.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,27.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,42.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,75.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,28.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,39.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,41.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,68.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,171.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,32.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,27.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,39.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,162.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,53.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,31.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,24.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,41.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,78.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,173.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
