Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,29.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,29.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,40.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,169.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,31.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,38.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,160.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,34.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,23.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,33.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,31.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,31.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,37.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,21.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,38.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,42.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,95.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,159.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,175.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,27.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,34.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,45.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,88.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,191.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,26.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,30.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,158.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,25.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,29.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,160.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,24.56
