Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,27.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,36.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,23.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,22.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,27.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,23.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,19.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,25.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,17.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,22.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,22.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,17.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,21.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,24.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,18.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,25.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,25.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,16.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,18.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,23.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,15.69
