Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,20.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,20.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,18.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,21.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,22.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,18.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,23.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,16.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,18.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,23.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,17.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,22.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,14.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,18.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,25.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,20.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,20.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,33.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,21.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,19.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,36.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,13.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,16.53
