Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,27.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,14.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,17.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,32.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,17.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,19.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,16.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,20.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,28.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,15.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,16.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,26.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,16.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,16.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,26.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,16.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,19.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,26.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,17.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,22.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,29.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
