Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,15.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,22.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,32.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,19.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,20.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,32.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,14.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,20.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,27.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,59.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,15.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,17.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,26.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,14.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,25.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,20.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,27.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,59.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,16.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,21.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,15.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,20.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,23.23
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
