Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,17.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,19.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,22.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,16.28
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,19.93
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,24.09
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,16.92
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,17.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,23.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,26.89
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,26.71
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,15.41
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,28.06
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
930394,SUNNYSIDE LANE BALSM,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,28.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,15.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,26.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,28.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,17.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,30.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,15.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,26.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
