Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,16.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,25.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,79.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,18.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,18.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,26.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,18.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,19.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,26.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,19.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,17.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,21.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,18.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,25.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,22.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,19.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,27.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,21.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,22.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,121.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,22.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,29.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,29.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
