Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,24.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,33.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,28.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,31.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,32.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,32.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,26.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,31.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,26.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,26.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,35.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,70.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,26.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,27.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,39.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,166.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,30.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,27.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,39.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,27.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,32.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,37.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,135.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,159.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,27.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,26.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,41.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,172.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
