Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,27.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,39.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,165.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,29.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,30.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,39.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,166.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,30.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,39.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,124.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,32.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,33.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,41.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,171.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,31.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,32.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,40.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,131.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,168.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,35.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,28.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,45.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,188.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,39.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,27.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,41.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,174.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,37.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,25.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,40.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
