Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,36.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,32.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,47.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,83.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,153.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,41.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,34.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,47.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,173.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,199.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,46.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,55.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,194.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,229.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,43.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,40.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,52.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,216.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,40.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,46.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,53.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,165.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,191.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,220.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,40.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,43.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,51.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,88.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,179.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,214.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,40.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,49.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,50.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,168.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,204.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,207.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,43.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,50.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,185.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
