Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,43.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,50.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,178.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,207.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,191.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,39.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,45.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,47.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,72.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,188.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,196.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,43.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,173.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,195.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,43.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,44.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,180.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,186.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,185.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,35.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,39.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,54.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,98.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,147.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,223.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,42.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,39.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,149.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,174.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,35.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,41.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,36.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,170.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,151.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,33.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,34.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,38.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,63.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
