Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,33.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,31.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,151.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,32.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,26.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,32.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,136.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,24.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,30.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,63.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,25.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,26.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,33.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,29.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,25.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,38.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,24.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,24.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,37.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,158.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,27.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,30.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,32.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,34.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,24.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,33.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
