Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,28.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,27.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,34.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,26.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,22.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,34.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,112.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,22.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,23.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,35.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,25.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,26.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,35.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,147.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,24.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,23.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,32.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,25.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,21.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,30.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,30.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,25.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,33.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,35.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,23.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,31.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
