Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,34.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,35.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,33.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,25.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,38.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,32.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,29.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,35.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,36.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,30.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,37.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,41.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,37.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,85.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,155.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,33.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,24.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,39.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,75.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,163.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,30.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,27.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,38.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,32.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,29.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,42.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,176.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
