Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,32.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,28.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,36.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,153.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,28.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,27.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,39.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,27.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,27.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,37.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,28.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,27.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,35.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,31.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,29.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,27.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,24.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,34.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,32.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,34.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,31.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,24.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,34.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,132.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
