Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,24.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,35.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,31.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,37.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,157.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,26.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,22.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,32.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,26.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,23.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,39.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,77.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,164.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,29.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,31.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,32.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,27.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,37.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,156.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,34.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,20.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,33.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,38.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,26.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,36.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
