Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,34.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,29.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,35.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,32.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,27.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,33.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,31.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,25.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,35.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,33.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,28.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,148.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,42.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,24.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,42.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,175.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,37.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,25.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,35.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,73.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,27.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,27.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,34.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,31.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,28.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,32.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
