Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,25.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,42.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,79.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,143.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,173.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,32.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,42.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,77.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,174.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,32.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,40.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,64.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,28.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,35.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,37.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,63.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,155.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,21.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,34.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,39.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,145.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,21.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,33.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,42.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,87.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,18.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,28.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,99.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,184.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,23.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,35.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,39.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,100.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
