Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,21.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,36.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,38.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,157.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,18.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,29.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,33.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,79.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,16.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,34.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,31.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,79.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,14.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,34.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,32.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,19.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,32.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,30.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,22.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,34.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,25.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,59.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,21.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,28.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,23.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,18.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,24.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,23.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
