Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,15.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,25.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,22.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,15.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,25.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,22.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,13.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,26.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,25.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,108.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,25.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,25.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,16.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,24.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,26.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,13.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,24.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,30.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,124.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,20.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,24.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,34.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,20.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,25.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,30.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
