Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,15.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,24.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,21.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,23.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,22.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,22.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,23.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,13.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,23.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,24.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,24.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,19.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,15.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,26.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,19.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,13.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,31.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,19.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,129.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,14.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,30.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,21.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,123.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
