Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,15.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,24.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,13.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,25.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,25.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,13.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,25.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,23.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,14.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,25.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,23.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,13.91
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,25.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,22.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,52.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,14.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,26.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,26.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,18.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,24.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,26.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,23.29
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
