Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,16.14
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,23.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,23.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,14.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,23.73
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,21.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,14.33
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,23.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,15.28
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,23.59
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,17.13
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,23.36
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,25.92
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
930394,SUNNYSIDE LANE BALSM,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
